Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.12
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.4
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.47
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.94
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.83
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.7
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.8
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.52
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.46
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.74
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.5
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,115.8
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.02
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.57
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,85.4
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.9
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.76
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.45
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.7
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.68
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.05
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.05
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.9
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.04
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.6
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.96
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.53
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.3
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.06
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.34
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.36
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.4
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.59
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.3
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.62
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.72
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.01
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.13
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.72
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.42
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.9
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.21
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.99
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.78
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.7
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
