Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.9
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.33
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.49
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.7
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.99
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.2
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.81
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.22
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.4
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.54
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.4
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.76
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.4
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.49
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.5
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.66
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.01
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.4
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.66
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.8
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.57
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.4
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.65
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.7
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
312449,Chapel Close,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.05
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.69
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,61.4
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.4
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.74
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.57
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.57
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.25
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.2
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.66
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.84
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.7
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.34
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.83
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.84
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
