Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.09
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
312449,Chapel Close,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.56
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.55
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.33
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.38
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
312449,Chapel Close,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.09
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.83
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
