Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.36
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.6
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.35
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
312449,Chapel Close,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.31
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.95
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.68
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.64
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.02
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.74
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.3
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.68
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.01
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.98
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,32.7
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.28
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.13
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.64
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.94
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.05
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.65
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.01
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.11
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
