Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.17
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,10.61
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,10.17
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.71
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.95
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.7
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.1
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.33
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.5
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.1
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.42
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.2
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.73
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.57
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.97
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.38
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.32
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.53
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.65
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.51
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.72
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.81
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.72
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.72
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
