Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.33
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.2
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.6
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.06
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.28
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
312449,Chapel Close,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.08
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.48
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.04
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.35
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.51
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.15
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.87
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.14
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
