Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.25
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.64
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.43
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
312449,Chapel Close,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.72
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.2
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.68
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
312449,Chapel Close,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.59
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.3
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.1
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
312449,Chapel Close,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.49
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,7.97
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.2
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.62
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.28
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.1
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.7
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.51
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.78
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.5
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.05
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.28
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.95
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.14
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
