Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.49
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.73
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.9
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.9
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.08
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,71.4
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.04
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.01
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.19
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,78.8
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.7
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.69
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
312449,Chapel Close,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.79
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
312449,Chapel Close,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.03
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.9
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,0.88
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.47
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.47
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.63
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.59
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
312449,Chapel Close,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.85
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.59
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
312449,Chapel Close,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,1.27
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.47
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.19
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.75
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.74
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.75
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.77
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.55
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.11
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.6
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.69
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.08
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.06
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.2
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.49
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.56
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.25
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.58
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
