Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.64
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.93
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.13
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.29
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.86
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.99
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.67
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.36
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.0
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-3.01
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.66
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.84
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.8
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.91
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.3
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.05
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.3
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.4
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
312449,Chapel Close,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.26
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.02
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.2
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.46
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.43
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.94
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.22
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.93
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.67
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
312449,Chapel Close,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.55
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.35
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.35
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.44
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.4
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
312449,Chapel Close,2023-06-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.37
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.3
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.49
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.36
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.49
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.74
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.55
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.5
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.98
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
312449,Chapel Close,2023-06-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.52
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.51
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.4
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.4
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
