Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.48
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,73.1
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.09
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.9
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.99
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.9
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.02
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.59
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.04
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.62
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.56
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,74.6
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.31
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.66
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.68
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.12
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.12
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.88
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.45
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,76.6
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.01
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,71.1
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.1
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.81
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.23
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.98
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.87
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,74.9
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,90.1
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.82
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.38
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,103.9
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.2
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.61
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
312449,Chapel Close,2023-06-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.58
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.6
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.51
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.58
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.67
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,85.9
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.13
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.07
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.68
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.31
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,92.6
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.66
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.02
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,91.5
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.3
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,0.98
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
312449,Chapel Close,2023-06-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.79
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.16
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.87
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,130.1
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.0
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.08
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.98
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.9
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,107.9
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.65
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.47
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.6
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,76.9
