Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.7
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.22
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.26
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.67
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,102.1
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.7
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.45
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.06
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,104.5
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,120.9
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.9
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.71
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.58
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.35
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,94.8
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.5
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.82
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.76
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,85.1
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,128.3
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.04
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.41
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
312449,Chapel Close,2023-06-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.18
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.63
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.28
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,94.6
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,125.8
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.95
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.19
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.0
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.04
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.1
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.81
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.68
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,82.9
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,3.14
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.23
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
312449,Chapel Close,2023-06-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.62
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.9
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.0
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.7
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.18
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.81
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,73.3
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.1
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.06
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
312449,Chapel Close,2023-06-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.28
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.04
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.84
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.7
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.7
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.57
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.37
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.29
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.3
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.09
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.68
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.5
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.73
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.58
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.15
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.56
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
