Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
312449,Chapel Close,2023-06-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.91
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,7.73
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.89
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
312449,Chapel Close,2023-06-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.87
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.52
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.15
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.83
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.08
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.02
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.44
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.21
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.03
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.9
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.5
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.35
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.02
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.98
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.3
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
