Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
312449,Chapel Close,2023-06-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
312449,Chapel Close,2023-06-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.37
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.68
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.07
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.18
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.64
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.02
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.77
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.19
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.48
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.13
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.38
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.77
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.3
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.1
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.4
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
