Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.58
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.77
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.41
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.65
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.3
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.55
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.37
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.29
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.09
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.7
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.86
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.54
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.76
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.95
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.23
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.4
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.06
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.52
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.9
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.42
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.56
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.55
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.88
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
