Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.68
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.89
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.87
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.33
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.13
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.06
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.17
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.58
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.22
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.88
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
