Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.5
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.81
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,4.4
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.31
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.82
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.63
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.85
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
312449,Chapel Close,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.47
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.73
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
312449,Chapel Close,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.26
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.49
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
312449,Chapel Close,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.06
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.29
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.93
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
312449,Chapel Close,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.84
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.04
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.07
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.03
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.92
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
312449,Chapel Close,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.11
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.45
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.07
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
312449,Chapel Close,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.51
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.09
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.08
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
312449,Chapel Close,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.68
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
