Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
312449,Chapel Close,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.57
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.5
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.93
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.51
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.36
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.12
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.16
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
312449,Chapel Close,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.42
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.0
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.33
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.81
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.59
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.25
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.23
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.64
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.13
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.38
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.71
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
312449,Chapel Close,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.23
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.55
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.11
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
312449,Chapel Close,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.04
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.51
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.33
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.4
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.75
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
