Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.46
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,2.14
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.84
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.63
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,0.87
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.78
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
312449,Chapel Close,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.65
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.13
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.62
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.21
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.29
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,27.2
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.59
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.21
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.3
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,26.9
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.3
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.77
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
312449,Chapel Close,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.21
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
312449,Chapel Close,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.05
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.18
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.88
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,26.6
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.16
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.15
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.08
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.28
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.48
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
312449,Chapel Close,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.38
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.6
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.6
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,26.4
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.14
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.96
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.4
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.02
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.46
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.81
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.83
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
