Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.26
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.5
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.41
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.56
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.94
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.02
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.23
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
312449,Chapel Close,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.76
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.57
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.3
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
312449,Chapel Close,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,67.3
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.4
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.67
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.9
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.36
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.6
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,71.8
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,100.9
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.08
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.57
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.2
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.74
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,64.7
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.5
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
312449,Chapel Close,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.27
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.0
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.86
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
312449,Chapel Close,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.86
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,70.7
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,102.6
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.45
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
312449,Chapel Close,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.53
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.01
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,114.6
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.54
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
312449,Chapel Close,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.24
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.74
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,79.8
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,122.6
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
312449,Chapel Close,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.79
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.4
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,106.4
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.77
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
312449,Chapel Close,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.94
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.82
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,93.0
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,127.7
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.61
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.06
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.9
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.6
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.51
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.0
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
