Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.14
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.53
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.12
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.8
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.8
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.07
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.33
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.15
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.22
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,77.2
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.1
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.21
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.97
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.78
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.91
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.7
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,111.7
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.88
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
312449,Chapel Close,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.7
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.97
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.31
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.21
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.0
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.81
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.04
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.57
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,109.8
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.43
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.28
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.63
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.65
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.54
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.3
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.7
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.5
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.75
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,75.4
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.8
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.5
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.65
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.37
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,29.44
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,88.4
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,126.1
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
312449,Chapel Close,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.66
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,5.39
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.55
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,101.8
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,123.8
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.9
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
312449,Chapel Close,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.3
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.8
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.66
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,27.21
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,86.4
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,117.8
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.8
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.89
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.33
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.5
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.62
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.21
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.83
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.67
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
