Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.08
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.11
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,76.7
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.8
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.68
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.4
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.6
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.9
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.68
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.8
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.12
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.54
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
312449,Chapel Close,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.44
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.03
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.3
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,94.6
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.67
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
312449,Chapel Close,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.63
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,98.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,113.3
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.19
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.96
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.11
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,95.6
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,112.9
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.3
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
312449,Chapel Close,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.75
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.6
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
312449,Chapel Close,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.0
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
312449,Chapel Close,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.91
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.22
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.48
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.4
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.73
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.6
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.93
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.51
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
312449,Chapel Close,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.81
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.8
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.74
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,23.3
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.98
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
312449,Chapel Close,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.43
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.45
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.85
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.6
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
