Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.35
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.61
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,75.0
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,97.9
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.37
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.42
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.75
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,23.4
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.33
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.93
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
312449,Chapel Close,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.0
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
312449,Chapel Close,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,23.5
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.31
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
312449,Chapel Close,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.29
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.71
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,23.6
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.31
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
312449,Chapel Close,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.71
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,23.7
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.92
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
312449,Chapel Close,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,23.8
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,23.9
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.07
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.6
