Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.13
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.43
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
312449,Chapel Close,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.69
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
312449,Chapel Close,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.48
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.96
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.27
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.55
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.21
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.36
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
312449,Chapel Close,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.33
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.12
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
312449,Chapel Close,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.76
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.35
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.2
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.66
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
