Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.56
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.35
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.51
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
312449,Chapel Close,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.24
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
312449,Chapel Close,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.53
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.9
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.9
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.58
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.73
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,27.6
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
312449,Chapel Close,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.17
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.76
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,27.8
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.18
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
312449,Chapel Close,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.81
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
312449,Chapel Close,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.39
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
312449,Chapel Close,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.19
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.79
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
312449,Chapel Close,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
