Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.22
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.67
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.85
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.39
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.12
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.45
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.46
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
312449,Chapel Close,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.19
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.84
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
312449,Chapel Close,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.18
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
312449,Chapel Close,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
312449,Chapel Close,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.21
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.87
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.42
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.52
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.93
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
312449,Chapel Close,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.94
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,28.5
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,9.69
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.04
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
312449,Chapel Close,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.69
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.84
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,28.7
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
312449,Chapel Close,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.63
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.06
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.21
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.3
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.44
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.46
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
312449,Chapel Close,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.92
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.68
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
312449,Chapel Close,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,28.9
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.23
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.17
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.25
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
