Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.96
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,29.2
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.61
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.32
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.09
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
312449,Chapel Close,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.74
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.58
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.85
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
312449,Chapel Close,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.39
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.01
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.78
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.83
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.49
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
312449,Chapel Close,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.84
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.97
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.77
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.83
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.78
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.93
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
312449,Chapel Close,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.93
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.82
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,4.36
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.89
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
