Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.9
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.35
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.99
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
312449,Chapel Close,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.91
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.4
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.8
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
312449,Chapel Close,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.4
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.54
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.24
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
312449,Chapel Close,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.74
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.82
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.27
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
312449,Chapel Close,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.42
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.45
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
312449,Chapel Close,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.83
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.33
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.0
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.57
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.48
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
312449,Chapel Close,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.9
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,30.0
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.33
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.94
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.49
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.0
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
312449,Chapel Close,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.08
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.8
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.93
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.45
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.71
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.16
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.91
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
312449,Chapel Close,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.01
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.54
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,1.89
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
312449,Chapel Close,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.62
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.51
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.28
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.85
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
312449,Chapel Close,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.27
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.95
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.71
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
312449,Chapel Close,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.82
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.3
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,29.9
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.95
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.5
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.1
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.42
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
