Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
312449,Chapel Close,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,1.13
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.19
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.76
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,29.8
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
312449,Chapel Close,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.96
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,29.7
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
312449,Chapel Close,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.09
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.59
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
312449,Chapel Close,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.49
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.44
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.36
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,29.6
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.52
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
312449,Chapel Close,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.67
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.53
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.09
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.9
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.43
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.48
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.8
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,29.5
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
312449,Chapel Close,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.31
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.45
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.32
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.2
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
312449,Chapel Close,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.28
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.33
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,29.4
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.31
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.27
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.4
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.7
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.6
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,29.3
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.53
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.85
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.09
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.8
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,29.1
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.94
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
312449,Chapel Close,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.87
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,29.0
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.65
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.66
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.39
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,28.8
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.56
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.59
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
312449,Chapel Close,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-2.8
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.65
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.7
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.73
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-2.07
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.98
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.9
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,28.6
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.33
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
312449,Chapel Close,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.78
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.68
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.01
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.71
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,28.4
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.93
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
312449,Chapel Close,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.62
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.51
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.24
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,28.3
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,0.0
