Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
312449,Chapel Close,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.81
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.33
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,28.2
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.75
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.66
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.34
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.49
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.13
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,28.1
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.9
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
312449,Chapel Close,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.57
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-2.67
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-1.93
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.69
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.8
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,28.0
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
312449,Chapel Close,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.84
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,27.9
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.22
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.5
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,70.9
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.1
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,27.7
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.15
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.06
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
312449,Chapel Close,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.29
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.82
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,27.5
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.36
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.19
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.62
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.19
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.11
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.4
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,27.4
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.13
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.46
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
312449,Chapel Close,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.98
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.69
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,27.3
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.11
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.38
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.34
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
312449,Chapel Close,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.82
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,27.1
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,0.71
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.85
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
312449,Chapel Close,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.81
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.2
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.6
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.15
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.31
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
312449,Chapel Close,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.64
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.25
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,27.0
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
312449,Chapel Close,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.13
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.04
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,94.2
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.5
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,26.8
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.06
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.22
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
312449,Chapel Close,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.97
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.92
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.6
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,26.7
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.44
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.71
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
312449,Chapel Close,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.54
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.7
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-1.45
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.19
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.68
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,93.5
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,26.5
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.78
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.65
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.75
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.8
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.1
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
312449,Chapel Close,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
