Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.3
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.36
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.9
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.14
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
312449,Chapel Close,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.38
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.13
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.2
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.5
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.45
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.84
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.73
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
312449,Chapel Close,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.51
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.9
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.58
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
312449,Chapel Close,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.48
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.14
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.68
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,75.7
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.2
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.82
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.4
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.44
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
312449,Chapel Close,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.84
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.43
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.57
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.19
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
312449,Chapel Close,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.51
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.34
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,4.96
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
312449,Chapel Close,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.58
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.62
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.11
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.35
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,4.9
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
312449,Chapel Close,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.8
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.1
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.35
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.9
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.3
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.46
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.6
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.32
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.83
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.75
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
312449,Chapel Close,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.8
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.4
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.61
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.3
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.6
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
312449,Chapel Close,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.6
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.18
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.25
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
312449,Chapel Close,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.53
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
