Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.61
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.17
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.3
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.49
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.16
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.9
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.3
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
312449,Chapel Close,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.64
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.9
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.46
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
312449,Chapel Close,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.42
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.58
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.48
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.2
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.97
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
312449,Chapel Close,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.42
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.8
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.46
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.77
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
312449,Chapel Close,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.46
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.3
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.1
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.3
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.65
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
312449,Chapel Close,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.87
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.7
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,24.0
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.74
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.78
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
312449,Chapel Close,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.55
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.67
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.63
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,24.1
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.34
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
312449,Chapel Close,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.15
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,24.2
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
312449,Chapel Close,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.19
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
312449,Chapel Close,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,24.3
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
312449,Chapel Close,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
312449,Chapel Close,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,24.4
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
312449,Chapel Close,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.6
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
312449,Chapel Close,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.98
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,24.5
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
