Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
312449,Chapel Close,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.12
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,24.6
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
312449,Chapel Close,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,24.7
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.95
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.46
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
312449,Chapel Close,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.4
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,24.8
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
312449,Chapel Close,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.23
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.09
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,24.9
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
312449,Chapel Close,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.65
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,25.0
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.7
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
312449,Chapel Close,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.37
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.66
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,25.1
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
312449,Chapel Close,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.78
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.5
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.98
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,25.2
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.9
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
312449,Chapel Close,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
312449,Chapel Close,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,25.3
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
312449,Chapel Close,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,25.4
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.91
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
312449,Chapel Close,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.18
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.5
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
312449,Chapel Close,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,25.5
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
312449,Chapel Close,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.37
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.6
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.7
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,25.6
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
