Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.21
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.23
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,25.7
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.97
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.5
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
312449,Chapel Close,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.38
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.86
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,25.8
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.56
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
312449,Chapel Close,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.86
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.81
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.3
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.29
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,25.9
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.05
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.64
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
312449,Chapel Close,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.39
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.82
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,26.0
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.27
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.67
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
312449,Chapel Close,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.26
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.66
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,26.1
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
312449,Chapel Close,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.74
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.13
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.56
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
312449,Chapel Close,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.0
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.43
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,26.2
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.3
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
312449,Chapel Close,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.88
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.36
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.8
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,26.3
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.98
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
312449,Chapel Close,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
